Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.61
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.31
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
332815,Reddicliffe Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.73
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.1
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.43
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (RMS),A,38.3
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
332815,Reddicliffe Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
332815,Reddicliffe Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
332815,Reddicliffe Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.81
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
332815,Reddicliffe Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
332815,Reddicliffe Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
332815,Reddicliffe Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
