Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.68
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
332815,Reddicliffe Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.4
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
332815,Reddicliffe Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.85
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.56
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
332815,Reddicliffe Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.52
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
332815,Reddicliffe Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.36
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,50.8
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.55
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
332815,Reddicliffe Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.66
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
332815,Reddicliffe Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
332815,Reddicliffe Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
332815,Reddicliffe Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.03
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.34
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.05
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,48.6
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.65
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
332815,Reddicliffe Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.58
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,32.1
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
332815,Reddicliffe Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.94
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.18
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
332815,Reddicliffe Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.65
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.53
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.39
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
332815,Reddicliffe Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.37
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.26
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.87
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
332815,Reddicliffe Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
