Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.01
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.36
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
332815,Reddicliffe Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.16
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.29
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.91
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
332815,Reddicliffe Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.2
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.56
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
332815,Reddicliffe Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.67
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.04
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
332815,Reddicliffe Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.21
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.17
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (RMS),A,64.6
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.3
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.8
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
332815,Reddicliffe Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.73
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.05
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (RMS),A,45.1
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
332815,Reddicliffe Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.79
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.15
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (RMS),A,56.3
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.57
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
332815,Reddicliffe Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.77
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.36
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (RMS),A,40.1
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
332815,Reddicliffe Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.78
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.98
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.34
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
332815,Reddicliffe Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.77
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.33
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (RMS),A,52.5
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.6
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.45
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
332815,Reddicliffe Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.56
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (RMS),A,53.3
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.1
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.03
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
332815,Reddicliffe Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.82
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.65
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.16
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.47
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.99
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
332815,Reddicliffe Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,42.6
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.82
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.23
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
332815,Reddicliffe Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,42.6
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.32
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
332815,Reddicliffe Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
