Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.41
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
332815,Reddicliffe Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.1
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
332815,Reddicliffe Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.27
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
332815,Reddicliffe Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.61
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
332815,Reddicliffe Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.25
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
332815,Reddicliffe Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.32
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.32
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
332815,Reddicliffe Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.15
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,60.1
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
332815,Reddicliffe Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.49
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.23
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
332815,Reddicliffe Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.3
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
332815,Reddicliffe Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
332815,Reddicliffe Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
332815,Reddicliffe Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
332815,Reddicliffe Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,38.9
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
332815,Reddicliffe Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.86
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,57.2
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.55
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
332815,Reddicliffe Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,41.6
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
