Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
332815,Reddicliffe Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.42
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
332815,Reddicliffe Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
332815,Reddicliffe Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
332815,Reddicliffe Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
332815,Reddicliffe Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
332815,Reddicliffe Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
332815,Reddicliffe Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.77
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
332815,Reddicliffe Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.54
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
332815,Reddicliffe Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.8
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,37.1
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
332815,Reddicliffe Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
332815,Reddicliffe Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
332815,Reddicliffe Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
