Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
332815,Reddicliffe Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
332815,Reddicliffe Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
332815,Reddicliffe Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
332815,Reddicliffe Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
332815,Reddicliffe Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
332815,Reddicliffe Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
332815,Reddicliffe Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.3
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
332815,Reddicliffe Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
332815,Reddicliffe Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
332815,Reddicliffe Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
332815,Reddicliffe Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
332815,Reddicliffe Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
332815,Reddicliffe Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
332815,Reddicliffe Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
332815,Reddicliffe Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
