Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
332815,Reddicliffe Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.01
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (RMS),A,55.9
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.72
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.06
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
332815,Reddicliffe Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
332815,Reddicliffe Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
332815,Reddicliffe Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,36.7
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.79
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (RMS),A,52.1
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.45
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.57
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
332815,Reddicliffe Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
332815,Reddicliffe Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
332815,Reddicliffe Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.84
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,53.8
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.42
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
332815,Reddicliffe Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,45.6
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.94
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (RMS),A,42.6
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
332815,Reddicliffe Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.67
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.45
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
