Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.29
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.27
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
332815,Reddicliffe Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.64
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.79
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.93
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.11
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.11
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.09
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.35
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.83
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.65
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.43
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.59
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.82
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.72
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.56
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.97
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.24
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.84
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.79
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
