Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.63
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.94
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.34
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.18
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.92
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.32
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.07
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.12
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.86
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.78
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.47
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.26
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.55
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.06
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.11
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.77
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.88
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.22
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.23
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
