Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.89
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.57
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.62
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.47
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.43
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.5
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
332815,Reddicliffe Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
332815,Reddicliffe Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.89
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
332815,Reddicliffe Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.28
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
332815,Reddicliffe Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.64
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (RMS),A,37.1
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
332815,Reddicliffe Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
