Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
332815,Reddicliffe Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
332815,Reddicliffe Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.48
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.06
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
332815,Reddicliffe Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
332815,Reddicliffe Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
332815,Reddicliffe Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.47
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
332815,Reddicliffe Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.48
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
332815,Reddicliffe Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.67
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.57
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
332815,Reddicliffe Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.34
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
332815,Reddicliffe Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.41
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
332815,Reddicliffe Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.89
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.13
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
332815,Reddicliffe Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,41.3
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.21
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.81
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
332815,Reddicliffe Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.81
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
332815,Reddicliffe Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.66
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
332815,Reddicliffe Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
