Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.77
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
332815,Reddicliffe Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.12
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.96
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
332815,Reddicliffe Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.61
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
332815,Reddicliffe Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.47
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
332815,Reddicliffe Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.14
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.08
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
332815,Reddicliffe Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.97
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.43
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.37
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
332815,Reddicliffe Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.85
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.46
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (RMS),A,41.9
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.4
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
332815,Reddicliffe Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.53
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.1
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.17
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
332815,Reddicliffe Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.78
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.3
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.36
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.76
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
332815,Reddicliffe Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.65
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.67
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.58
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
332815,Reddicliffe Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.3
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.23
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.18
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (RMS),A,61.6
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.3
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.61
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
332815,Reddicliffe Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.44
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.22
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (RMS),A,56.9
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.2
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
332815,Reddicliffe Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.3
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.22
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (RMS),A,50.9
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.2
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.78
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
332815,Reddicliffe Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.69
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.05
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (RMS),A,50.0
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.3
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.7
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.48
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
332815,Reddicliffe Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.17
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.86
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.7
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.4
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.1
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.84
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.12
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.07
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
332815,Reddicliffe Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
