Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.35
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.75
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (RMS),A,58.4
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.1
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.3
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.65
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
332815,Reddicliffe Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.07
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (RMS),A,64.6
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.1
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.37
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
332815,Reddicliffe Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.05
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.46
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.3
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
332815,Reddicliffe Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.04
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.33
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (RMS),A,64.2
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.1
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.44
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.14
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
332815,Reddicliffe Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.74
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.32
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (RMS),A,53.4
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.8
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.67
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.67
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
332815,Reddicliffe Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.91
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.38
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.6
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.3
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.63
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.87
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
332815,Reddicliffe Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.13
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.3
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.82
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
332815,Reddicliffe Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.26
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.12
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (RMS),A,59.0
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.7
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
332815,Reddicliffe Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.49
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.38
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.99
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
332815,Reddicliffe Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.56
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
332815,Reddicliffe Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
332815,Reddicliffe Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
332815,Reddicliffe Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
332815,Reddicliffe Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
332815,Reddicliffe Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
