Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.49
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
332815,Reddicliffe Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.76
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
332815,Reddicliffe Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.58
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (RMS),A,33.1
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
332815,Reddicliffe Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
332815,Reddicliffe Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.49
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.63
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
332815,Reddicliffe Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.83
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.39
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
332815,Reddicliffe Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.41
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.32
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.49
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
332815,Reddicliffe Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.66
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
332815,Reddicliffe Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.33
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
332815,Reddicliffe Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.48
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.17
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (RMS),A,51.4
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.76
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.12
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
332815,Reddicliffe Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.06
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.07
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
332815,Reddicliffe Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
332815,Reddicliffe Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.77
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.52
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
332815,Reddicliffe Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.67
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.87
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
332815,Reddicliffe Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.71
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
332815,Reddicliffe Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.46
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
