Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
332815,Reddicliffe Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.94
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
332815,Reddicliffe Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.63
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
332815,Reddicliffe Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
332815,Reddicliffe Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.89
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
332815,Reddicliffe Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.63
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.44
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
332815,Reddicliffe Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
332815,Reddicliffe Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,49.9
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.81
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,56.5
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.54
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.36
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
332815,Reddicliffe Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.3
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
332815,Reddicliffe Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.94
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (RMS),A,48.4
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.42
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.38
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (RMS),A,62.8
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.64
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.17
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
332815,Reddicliffe Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.14
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (RMS),A,54.2
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.4
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.04
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
332815,Reddicliffe Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.13
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (RMS),A,43.8
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
332815,Reddicliffe Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.6
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.89
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
332815,Reddicliffe Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.68
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
