Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
332815,Reddicliffe Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.79
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
332815,Reddicliffe Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.8
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (RMS),A,44.3
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
332815,Reddicliffe Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.4
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (RMS),A,39.7
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.61
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.52
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
332815,Reddicliffe Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,44.4
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.32
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.61
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
332815,Reddicliffe Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,43.9
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.15
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
332815,Reddicliffe Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.37
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.73
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
332815,Reddicliffe Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.18
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.99
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.48
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
332815,Reddicliffe Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.47
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
332815,Reddicliffe Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.17
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.83
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
332815,Reddicliffe Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.77
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.07
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
