Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.43
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.31
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.68
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.4
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.61
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
332815,Reddicliffe Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.14
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.31
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.75
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.84
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.65
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
332815,Reddicliffe Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.98
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.84
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.54
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.53
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.22
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.1
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.14
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.55
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.19
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.34
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.07
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.59
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
