Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.79
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.37
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.64
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.36
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.04
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.06
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.98
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.79
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.67
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.03
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.17
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.73
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.86
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.83
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.26
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.3
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.82
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.13
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
