Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.36
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.58
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.23
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.06
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
332815,Reddicliffe Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.58
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.76
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
332815,Reddicliffe Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.17
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.02
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.49
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.94
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.7
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
332815,Reddicliffe Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.69
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.83
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.18
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.46
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.17
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
332815,Reddicliffe Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
