Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
332815,Reddicliffe Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
332815,Reddicliffe Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.2
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
332815,Reddicliffe Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.93
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
332815,Reddicliffe Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
332815,Reddicliffe Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
332815,Reddicliffe Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.18
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
332815,Reddicliffe Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
