Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
332815,Reddicliffe Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.46
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.56
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
332815,Reddicliffe Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.63
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
332815,Reddicliffe Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.81
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.59
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
332815,Reddicliffe Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.06
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (RMS),A,41.9
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
332815,Reddicliffe Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.83
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
332815,Reddicliffe Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.26
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.27
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
332815,Reddicliffe Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.75
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
332815,Reddicliffe Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.68
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.88
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
332815,Reddicliffe Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.62
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.66
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (RMS),A,40.5
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
332815,Reddicliffe Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.72
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
332815,Reddicliffe Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.24
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.58
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
332815,Reddicliffe Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.42
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.03
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.2
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
332815,Reddicliffe Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.17
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
332815,Reddicliffe Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.03
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.68
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
332815,Reddicliffe Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.43
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.25
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.12
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.56
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
