Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
332815,Reddicliffe Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.29
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,71.6
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.32
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.22
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.8
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
332815,Reddicliffe Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.66
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,62.3
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.37
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.87
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.2
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
332815,Reddicliffe Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.82
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.11
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (RMS),A,42.4
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.63
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
332815,Reddicliffe Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.38
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.25
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (RMS),A,43.0
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.6
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.54
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
332815,Reddicliffe Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.95
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.19
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.35
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.2
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
332815,Reddicliffe Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.16
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.65
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (RMS),A,41.0
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.39
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
332815,Reddicliffe Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.1
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.07
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.54
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
332815,Reddicliffe Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.41
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.77
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.85
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.7
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.26
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.12
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
332815,Reddicliffe Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.94
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.68
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.73
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (RMS),A,49.0
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.1
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.86
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
332815,Reddicliffe Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.44
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.45
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.54
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (RMS),A,54.7
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.2
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,136.8
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.42
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.95
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
332815,Reddicliffe Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.51
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.03
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.47
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (RMS),A,49.8
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,146.8
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.3
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.94
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.52
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
332815,Reddicliffe Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.79
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.2
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (RMS),A,58.6
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,146.9
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.59
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.52
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
332815,Reddicliffe Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.31
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.83
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.52
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (RMS),A,46.5
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.2
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.3
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.54
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
332815,Reddicliffe Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.37
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.81
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.51
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (RMS),A,65.8
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,156.4
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.23
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
332815,Reddicliffe Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.73
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.97
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.12
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.4
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.7
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.63
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
332815,Reddicliffe Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
