Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.3
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.16
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.14
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.47
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
332815,Reddicliffe Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.57
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.75
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
332815,Reddicliffe Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.42
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.02
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.44
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
332815,Reddicliffe Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.97
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.96
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
332815,Reddicliffe Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.62
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.77
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.6
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
332815,Reddicliffe Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.09
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.74
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (RMS),A,49.6
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.06
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
332815,Reddicliffe Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.8
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.39
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.89
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
332815,Reddicliffe Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.41
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.78
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
332815,Reddicliffe Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.49
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.06
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.4
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
332815,Reddicliffe Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.88
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.41
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (RMS),A,43.8
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.8
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
332815,Reddicliffe Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.83
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
332815,Reddicliffe Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.57
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
332815,Reddicliffe Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.57
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.48
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (RMS),A,43.1
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
332815,Reddicliffe Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.47
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.55
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.3
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.71
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
332815,Reddicliffe Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.54
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.56
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
332815,Reddicliffe Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
