Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.12
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.22
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
332815,Reddicliffe Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.46
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.06
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
332815,Reddicliffe Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.1
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (RMS),A,39.5
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
332815,Reddicliffe Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.25
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (RMS),A,43.3
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
332815,Reddicliffe Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.22
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.32
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.01
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
332815,Reddicliffe Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.99
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (RMS),A,71.6
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,139.1
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.36
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
332815,Reddicliffe Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.72
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.57
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (RMS),A,68.5
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,134.3
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.31
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
332815,Reddicliffe Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.32
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.09
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (RMS),A,43.9
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.36
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.21
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
332815,Reddicliffe Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.52
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
332815,Reddicliffe Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.76
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.96
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
332815,Reddicliffe Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
332815,Reddicliffe Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.06
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
332815,Reddicliffe Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
332815,Reddicliffe Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
332815,Reddicliffe Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.55
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (RMS),A,39.5
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
332815,Reddicliffe Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
