Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.91
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (RMS),A,41.1
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
332815,Reddicliffe Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.44
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (RMS),A,50.6
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.8
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
332815,Reddicliffe Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.12
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (RMS),A,41.5
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
332815,Reddicliffe Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.14
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
332815,Reddicliffe Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
332815,Reddicliffe Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.22
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
332815,Reddicliffe Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.75
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.24
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
332815,Reddicliffe Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.62
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,46.6
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
332815,Reddicliffe Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.09
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
332815,Reddicliffe Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.73
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
332815,Reddicliffe Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
332815,Reddicliffe Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.15
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
332815,Reddicliffe Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,40.8
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.7
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
332815,Reddicliffe Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
332815,Reddicliffe Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.31
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
