Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.15
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,51.4
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.08
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (RMS),A,49.0
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
332815,Reddicliffe Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.87
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.83
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.61
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.22
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.04
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.36
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.22
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.91
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
332815,Reddicliffe Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.72
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
332815,Reddicliffe Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.62
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.52
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.77
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.66
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.74
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.76
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.55
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
