Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.81
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.96
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
332815,Reddicliffe Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.08
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.31
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.18
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.69
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.22
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.04
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.38
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.3
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.61
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.01
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.64
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.39
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.94
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.37
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.97
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.39
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.97
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.95
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.2
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
332815,Reddicliffe Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.42
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.49
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.27
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.21
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.6
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.08
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
