Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
332815,Reddicliffe Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.89
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.14
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.05
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.18
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.35
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.77
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.34
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.66
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.1
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.34
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.52
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.15
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.44
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.7
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.99
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.94
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.57
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.81
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.21
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.52
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.3
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.41
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.65
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.51
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
