Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.45
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
332815,Reddicliffe Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
332815,Reddicliffe Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.88
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.07
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
332815,Reddicliffe Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.07
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.8
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
332815,Reddicliffe Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
332815,Reddicliffe Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
332815,Reddicliffe Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.2
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,47.7
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.58
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
332815,Reddicliffe Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
