Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.29
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
332815,Reddicliffe Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.28
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
332815,Reddicliffe Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.89
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
332815,Reddicliffe Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.84
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
332815,Reddicliffe Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.02
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
332815,Reddicliffe Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.31
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
332815,Reddicliffe Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.74
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.46
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
332815,Reddicliffe Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.89
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.92
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
332815,Reddicliffe Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
332815,Reddicliffe Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.13
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.76
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
332815,Reddicliffe Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.06
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.82
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.78
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
332815,Reddicliffe Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.84
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,54.7
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.26
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
332815,Reddicliffe Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.55
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.96
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
