Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
332815,Reddicliffe Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.71
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.68
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,40.9
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.97
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.21
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
332815,Reddicliffe Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.8
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.2
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.51
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
332815,Reddicliffe Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.99
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.98
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,45.9
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.4
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.9
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
332815,Reddicliffe Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.47
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.37
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
332815,Reddicliffe Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.79
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.75
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
332815,Reddicliffe Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.35
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.46
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.4
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
332815,Reddicliffe Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.98
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.53
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
332815,Reddicliffe Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.31
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.76
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.74
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,34.1
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.07
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
332815,Reddicliffe Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.53
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.36
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.63
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
332815,Reddicliffe Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.89
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.1
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,50.9
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.9
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.6
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.87
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
332815,Reddicliffe Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.32
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.94
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,56.1
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.2
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.4
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.39
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
332815,Reddicliffe Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.2
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.9
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,63.2
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.7
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
332815,Reddicliffe Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.79
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.26
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,56.3
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
332815,Reddicliffe Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,37.3
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.89
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.15
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
332815,Reddicliffe Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.86
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,54.1
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
