Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.5
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
332815,Reddicliffe Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.81
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.57
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,53.5
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.79
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
332815,Reddicliffe Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.26
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.11
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.28
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
332815,Reddicliffe Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.44
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
332815,Reddicliffe Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.3
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
332815,Reddicliffe Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.62
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
332815,Reddicliffe Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.44
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.94
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
332815,Reddicliffe Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
332815,Reddicliffe Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.55
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.55
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
332815,Reddicliffe Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
332815,Reddicliffe Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
332815,Reddicliffe Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
332815,Reddicliffe Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.19
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,41.6
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
332815,Reddicliffe Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.26
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
