Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
332815,Reddicliffe Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
332815,Reddicliffe Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.89
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
332815,Reddicliffe Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
332815,Reddicliffe Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
332815,Reddicliffe Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
332815,Reddicliffe Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
332815,Reddicliffe Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
332815,Reddicliffe Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.03
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,52.0
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.2
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
332815,Reddicliffe Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.64
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,65.7
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.64
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
332815,Reddicliffe Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
332815,Reddicliffe Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.92
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
332815,Reddicliffe Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
332815,Reddicliffe Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
