Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,35.7
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
332815,Reddicliffe Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
332815,Reddicliffe Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
332815,Reddicliffe Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.84
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
332815,Reddicliffe Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.77
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.29
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.84
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
332815,Reddicliffe Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.26
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
332815,Reddicliffe Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
332815,Reddicliffe Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
332815,Reddicliffe Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
332815,Reddicliffe Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
332815,Reddicliffe Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
332815,Reddicliffe Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
332815,Reddicliffe Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
