Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
332815,Reddicliffe Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
332815,Reddicliffe Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
332815,Reddicliffe Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.98
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
332815,Reddicliffe Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
332815,Reddicliffe Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
332815,Reddicliffe Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
332815,Reddicliffe Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
332815,Reddicliffe Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.15
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,46.5
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
332815,Reddicliffe Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
332815,Reddicliffe Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
332815,Reddicliffe Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.94
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
332815,Reddicliffe Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
332815,Reddicliffe Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
332815,Reddicliffe Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,45.9
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.16
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
