Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,50.3
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.34
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
332815,Reddicliffe Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,56.2
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.75
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,54.9
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.74
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.26
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,46.3
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.53
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
332815,Reddicliffe Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.55
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.36
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
332815,Reddicliffe Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.86
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
332815,Reddicliffe Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
332815,Reddicliffe Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.41
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
332815,Reddicliffe Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.23
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.84
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.56
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.45
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.74
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.61
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
332815,Reddicliffe Road,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
332815,Reddicliffe Road,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
332815,Reddicliffe Road,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
332815,Reddicliffe Road,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
332815,Reddicliffe Road,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
332815,Reddicliffe Road,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
332815,Reddicliffe Road,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
332815,Reddicliffe Road,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
332815,Reddicliffe Road,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
332815,Reddicliffe Road,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
