Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
332815,Reddicliffe Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.91
332815,Reddicliffe Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.11
332815,Reddicliffe Road,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.89
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.19
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.8
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.08
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.81
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.69
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.32
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.19
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.4
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.24
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.58
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.28
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.98
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.87
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.97
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
332815,Reddicliffe Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
