Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.79
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.31
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
332815,Reddicliffe Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
332815,Reddicliffe Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
332815,Reddicliffe Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
332815,Reddicliffe Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
332815,Reddicliffe Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.98
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.96
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
332815,Reddicliffe Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
332815,Reddicliffe Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.64
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.38
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
332815,Reddicliffe Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.69
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
332815,Reddicliffe Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
