Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.22
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,40.0
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
332815,Reddicliffe Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.08
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.5
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,40.3
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.84
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
332815,Reddicliffe Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.05
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
332815,Reddicliffe Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.91
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.87
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
332815,Reddicliffe Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.93
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.3
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
332815,Reddicliffe Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.57
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.3
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.65
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
332815,Reddicliffe Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,42.1
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.29
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.79
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
332815,Reddicliffe Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.16
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,46.6
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.43
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
332815,Reddicliffe Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.63
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.94
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
332815,Reddicliffe Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.17
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
332815,Reddicliffe Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
332815,Reddicliffe Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.75
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,39.1
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.26
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
332815,Reddicliffe Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.25
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,46.9
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.56
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
332815,Reddicliffe Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.49
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
332815,Reddicliffe Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.63
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,42.2
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.04
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
332815,Reddicliffe Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.53
