Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.02
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,54.8
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.8
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.7
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.47
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
332815,Reddicliffe Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.31
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.07
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,49.6
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.9
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.93
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.2
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
332815,Reddicliffe Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.47
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.45
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.72
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.9
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.64
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
332815,Reddicliffe Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.76
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.74
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,41.7
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.6
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.62
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
332815,Reddicliffe Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.78
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.31
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,50.3
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.44
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.3
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
332815,Reddicliffe Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.91
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.79
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.3
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.92
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
332815,Reddicliffe Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.02
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.92
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
332815,Reddicliffe Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.7
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.38
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.04
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.9
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
332815,Reddicliffe Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.97
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.21
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.79
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,60.1
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.5
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.32
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.55
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
332815,Reddicliffe Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.97
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.29
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.08
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.1
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.51
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
332815,Reddicliffe Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.29
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.93
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.08
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
332815,Reddicliffe Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.52
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.98
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,40.5
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.43
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
332815,Reddicliffe Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.81
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.52
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.21
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
332815,Reddicliffe Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.84
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.59
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
332815,Reddicliffe Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.7
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
332815,Reddicliffe Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
