Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
332815,Reddicliffe Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
332815,Reddicliffe Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
332815,Reddicliffe Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
332815,Reddicliffe Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
332815,Reddicliffe Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.81
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
332815,Reddicliffe Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.22
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
332815,Reddicliffe Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
332815,Reddicliffe Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
332815,Reddicliffe Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
332815,Reddicliffe Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
332815,Reddicliffe Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
332815,Reddicliffe Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
332815,Reddicliffe Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
