Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
332815,Reddicliffe Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
332815,Reddicliffe Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
332815,Reddicliffe Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
332815,Reddicliffe Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.79
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
332815,Reddicliffe Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.85
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.98
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,59.7
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.2
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.32
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
332815,Reddicliffe Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.15
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,58.9
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.05
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
332815,Reddicliffe Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.19
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
332815,Reddicliffe Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
332815,Reddicliffe Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.31
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,48.2
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
332815,Reddicliffe Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
332815,Reddicliffe Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.55
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,49.3
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
332815,Reddicliffe Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.48
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
332815,Reddicliffe Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
332815,Reddicliffe Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
