Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
332815,Reddicliffe Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
332815,Reddicliffe Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
332815,Reddicliffe Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
332815,Reddicliffe Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
332815,Reddicliffe Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
332815,Reddicliffe Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
332815,Reddicliffe Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.34
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
332815,Reddicliffe Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.52
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
332815,Reddicliffe Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.58
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
332815,Reddicliffe Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.52
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
332815,Reddicliffe Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
332815,Reddicliffe Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
332815,Reddicliffe Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
332815,Reddicliffe Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
