Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
332815,Reddicliffe Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
332815,Reddicliffe Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.15
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
332815,Reddicliffe Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
332815,Reddicliffe Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
332815,Reddicliffe Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.58
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,58.6
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,29.7
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.46
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.44
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
332815,Reddicliffe Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
332815,Reddicliffe Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.39
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,69.2
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.93
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
332815,Reddicliffe Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.82
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,58.4
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,37.1
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
332815,Reddicliffe Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.98
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,48.4
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.28
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.57
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.4
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
332815,Reddicliffe Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.93
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
332815,Reddicliffe Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
