Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.11
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.29
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.35
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.77
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.3
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.74
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.36
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.78
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.03
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.94
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.08
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.97
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.1
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.94
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
332815,Reddicliffe Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.85
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.84
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.94
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.3
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
