Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.4
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.88
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.04
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.88
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.02
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.01
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.04
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.99
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.88
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.68
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.81
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.14
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.02
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.32
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
