Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.25
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.43
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.41
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.05
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
332815,Reddicliffe Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
332815,Reddicliffe Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
332815,Reddicliffe Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.59
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
332815,Reddicliffe Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
332815,Reddicliffe Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.16
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
332815,Reddicliffe Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.2
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
332815,Reddicliffe Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.18
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
332815,Reddicliffe Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.1
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
