Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
332815,Reddicliffe Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.27
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.13
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
332815,Reddicliffe Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.55
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.11
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
332815,Reddicliffe Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.48
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
332815,Reddicliffe Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.45
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
332815,Reddicliffe Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
332815,Reddicliffe Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.41
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
332815,Reddicliffe Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.07
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
332815,Reddicliffe Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.13
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.58
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,40.0
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
332815,Reddicliffe Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.1
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
332815,Reddicliffe Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.46
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.51
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,61.4
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.6
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.33
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
332815,Reddicliffe Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.84
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.61
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.69
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
332815,Reddicliffe Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.67
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.38
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
332815,Reddicliffe Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.22
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.79
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
332815,Reddicliffe Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.7
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
332815,Reddicliffe Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,39.6
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.41
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.38
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.95
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
332815,Reddicliffe Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
