Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.63
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,36.7
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.55
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
332815,Reddicliffe Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.77
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.07
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
332815,Reddicliffe Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.82
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,45.1
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.25
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.68
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.36
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
332815,Reddicliffe Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,42.1
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.91
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.61
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
332815,Reddicliffe Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.31
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.36
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.58
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
332815,Reddicliffe Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.34
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.88
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
332815,Reddicliffe Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.94
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.5
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
332815,Reddicliffe Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,41.3
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.7
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.95
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.9
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.96
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
332815,Reddicliffe Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.09
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.07
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
332815,Reddicliffe Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.19
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.71
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.3
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
332815,Reddicliffe Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.99
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.19
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,38.9
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.8
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
332815,Reddicliffe Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.25
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.94
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,61.4
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.3
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.93
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
332815,Reddicliffe Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.94
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.13
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,54.0
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.3
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.02
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
332815,Reddicliffe Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.08
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.46
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,42.9
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.8
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.58
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
332815,Reddicliffe Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.08
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.02
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
332815,Reddicliffe Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
