Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.25
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.55
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,41.4
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.69
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
332815,Reddicliffe Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.57
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,41.3
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
332815,Reddicliffe Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.8
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,53.3
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.77
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
332815,Reddicliffe Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.68
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,51.2
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.34
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
332815,Reddicliffe Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.42
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,52.8
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.31
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
332815,Reddicliffe Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.43
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
332815,Reddicliffe Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.8
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
332815,Reddicliffe Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.2
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
332815,Reddicliffe Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
332815,Reddicliffe Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
332815,Reddicliffe Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
332815,Reddicliffe Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
332815,Reddicliffe Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
