Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.55
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
332815,Reddicliffe Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
332815,Reddicliffe Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
332815,Reddicliffe Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
332815,Reddicliffe Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.16
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
332815,Reddicliffe Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
332815,Reddicliffe Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.02
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.46
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
332815,Reddicliffe Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
332815,Reddicliffe Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
332815,Reddicliffe Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
332815,Reddicliffe Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
332815,Reddicliffe Road,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
332815,Reddicliffe Road,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
332815,Reddicliffe Road,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
332815,Reddicliffe Road,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
332815,Reddicliffe Road,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332815,Reddicliffe Road,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
332815,Reddicliffe Road,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
332815,Reddicliffe Road,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
332815,Reddicliffe Road,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
332815,Reddicliffe Road,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
332815,Reddicliffe Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
