Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
332815,Reddicliffe Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
332815,Reddicliffe Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
332815,Reddicliffe Road,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
332815,Reddicliffe Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
332815,Reddicliffe Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
332815,Reddicliffe Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
332815,Reddicliffe Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
332815,Reddicliffe Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.14
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
332815,Reddicliffe Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
332815,Reddicliffe Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.26
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
332815,Reddicliffe Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.08
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
332815,Reddicliffe Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
332815,Reddicliffe Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.9
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,41.6
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
332815,Reddicliffe Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
332815,Reddicliffe Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
332815,Reddicliffe Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
332815,Reddicliffe Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
332815,Reddicliffe Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
332815,Reddicliffe Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.14
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,65.0
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.74
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.65
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
332815,Reddicliffe Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,47.5
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.06
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.31
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
332815,Reddicliffe Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
