Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.91
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,51.6
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
332815,Reddicliffe Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.39
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,59.0
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.12
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
332815,Reddicliffe Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.43
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.56
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,38.1
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
332815,Reddicliffe Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.49
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,45.5
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
332815,Reddicliffe Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.9
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
332815,Reddicliffe Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.52
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.07
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.8
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.68
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.75
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.48
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.44
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.38
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.1
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.31
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.3
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
