Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.11
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
332815,Reddicliffe Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.23
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.17
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.55
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.73
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.96
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.8
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.01
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.82
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.58
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.69
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.94
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.87
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
