Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.76
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.81
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.06
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.15
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.14
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.06
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.01
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.04
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.1
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.34
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.77
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.6
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.05
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.96
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.81
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
332815,Reddicliffe Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.61
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.48
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
332815,Reddicliffe Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
