Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
332815,Reddicliffe Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
332815,Reddicliffe Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
332815,Reddicliffe Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
332815,Reddicliffe Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
332815,Reddicliffe Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
332815,Reddicliffe Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
332815,Reddicliffe Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.67
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
332815,Reddicliffe Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.61
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
332815,Reddicliffe Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
332815,Reddicliffe Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.33
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
332815,Reddicliffe Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,26.3
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
332815,Reddicliffe Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.56
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
