Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
332815,Reddicliffe Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.78
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.93
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,39.9
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
332815,Reddicliffe Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.79
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.02
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
332815,Reddicliffe Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.89
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.4
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
332815,Reddicliffe Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.99
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.95
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
332815,Reddicliffe Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.88
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
332815,Reddicliffe Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.64
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
332815,Reddicliffe Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,41.2
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.09
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
332815,Reddicliffe Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.25
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,56.1
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.54
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.64
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.24
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
332815,Reddicliffe Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.9
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.58
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
332815,Reddicliffe Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.73
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
332815,Reddicliffe Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.38
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.65
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,37.7
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.8
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
332815,Reddicliffe Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.27
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.14
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
332815,Reddicliffe Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.42
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
332815,Reddicliffe Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.4
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
332815,Reddicliffe Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.65
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,45.7
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.15
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.2
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
