Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
332815,Reddicliffe Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.97
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.95
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,39.7
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
332815,Reddicliffe Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.13
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.94
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,70.0
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.6
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.6
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.55
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.53
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
332815,Reddicliffe Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.74
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.4
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,53.4
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.1
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.59
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
332815,Reddicliffe Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.88
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.31
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,44.9
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.09
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
332815,Reddicliffe Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.95
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.96
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.66
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
332815,Reddicliffe Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.48
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.02
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,51.2
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.4
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.8
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
332815,Reddicliffe Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.32
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.33
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
332815,Reddicliffe Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.01
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.26
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.46
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.06
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
332815,Reddicliffe Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.55
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.98
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
332815,Reddicliffe Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.02
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.61
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
332815,Reddicliffe Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.43
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.22
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
332815,Reddicliffe Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.71
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.54
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
332815,Reddicliffe Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.99
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.38
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,45.5
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
332815,Reddicliffe Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.69
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.87
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,47.7
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
332815,Reddicliffe Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.89
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.24
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
332815,Reddicliffe Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
