Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.18
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
332815,Reddicliffe Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.99
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
332815,Reddicliffe Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
332815,Reddicliffe Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.23
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
332815,Reddicliffe Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
332815,Reddicliffe Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.87
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.43
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
332815,Reddicliffe Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
332815,Reddicliffe Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
332815,Reddicliffe Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
332815,Reddicliffe Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
332815,Reddicliffe Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
332815,Reddicliffe Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
