Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,29.7
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
332815,Reddicliffe Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
332815,Reddicliffe Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
332815,Reddicliffe Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,38.7
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
332815,Reddicliffe Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
332815,Reddicliffe Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.5
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
332815,Reddicliffe Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.49
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
332815,Reddicliffe Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.25
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
332815,Reddicliffe Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.16
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.87
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
332815,Reddicliffe Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.02
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.63
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,31.7
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
332815,Reddicliffe Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.66
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
332815,Reddicliffe Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.83
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.64
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
332815,Reddicliffe Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.13
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
332815,Reddicliffe Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.61
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,40.5
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
332815,Reddicliffe Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
