Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
332815,Reddicliffe Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
332815,Reddicliffe Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
332815,Reddicliffe Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.73
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
332815,Reddicliffe Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.92
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
332815,Reddicliffe Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.52
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
332815,Reddicliffe Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.78
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
332815,Reddicliffe Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
332815,Reddicliffe Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.32
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
332815,Reddicliffe Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
332815,Reddicliffe Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
332815,Reddicliffe Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
332815,Reddicliffe Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.95
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,54.7
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
