Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
332815,Reddicliffe Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,48.3
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.44
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
332815,Reddicliffe Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
332815,Reddicliffe Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.19
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
332815,Reddicliffe Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.78
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.35
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
332815,Reddicliffe Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.32
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.39
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
332815,Reddicliffe Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.96
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
332815,Reddicliffe Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
332815,Reddicliffe Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.11
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.77
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,42.1
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.37
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
332815,Reddicliffe Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.71
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,44.4
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
332815,Reddicliffe Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.62
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.29
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
332815,Reddicliffe Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.07
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
332815,Reddicliffe Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.58
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.95
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
332815,Reddicliffe Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
