Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.53
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
332815,Reddicliffe Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.76
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
332815,Reddicliffe Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.85
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
332815,Reddicliffe Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.15
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.44
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
332815,Reddicliffe Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.81
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
332815,Reddicliffe Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
332815,Reddicliffe Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
332815,Reddicliffe Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
332815,Reddicliffe Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
332815,Reddicliffe Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
332815,Reddicliffe Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
332815,Reddicliffe Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
332815,Reddicliffe Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
332815,Reddicliffe Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
