Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
332815,Reddicliffe Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
332815,Reddicliffe Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
332815,Reddicliffe Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
332815,Reddicliffe Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,5.2
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
332815,Reddicliffe Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
332815,Reddicliffe Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
332815,Reddicliffe Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,5.4
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
332815,Reddicliffe Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
332815,Reddicliffe Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
332815,Reddicliffe Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
332815,Reddicliffe Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
332815,Reddicliffe Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
332815,Reddicliffe Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
